Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776708,The Wheatlands,2023-05-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-05-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776708,The Wheatlands,2023-05-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776708,The Wheatlands,2023-05-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776708,The Wheatlands,2023-05-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776708,The Wheatlands,2023-05-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-05-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-05-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-05-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-05-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776708,The Wheatlands,2023-05-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
