Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-05-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-05-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-05-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-05-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776708,The Wheatlands,2023-05-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-05-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-05-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776708,The Wheatlands,2023-05-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
