Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776708,The Wheatlands,2023-05-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776708,The Wheatlands,2023-05-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-05-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776708,The Wheatlands,2023-05-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776708,The Wheatlands,2023-05-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-05-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-05-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-05-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-05-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-05-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-05-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776708,The Wheatlands,2023-05-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776708,The Wheatlands,2023-05-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776708,The Wheatlands,2023-05-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-05-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-05-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776708,The Wheatlands,2023-05-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-05-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
