Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.35
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
