Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-05-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-05-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.56
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-05-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
