Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-05-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
