Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
