Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776708,The Wheatlands,2023-05-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
