Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,transformer,,Temperature,C,25.4
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-05-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776708,The Wheatlands,2023-05-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776708,The Wheatlands,2023-05-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,transformer,,Temperature,C,25.7
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-05-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,transformer,,Temperature,C,25.8
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,transformer,,Temperature,C,25.8
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776708,The Wheatlands,2023-05-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,transformer,,Temperature,C,25.9
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776708,The Wheatlands,2023-05-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,transformer,,Temperature,C,26.0
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-05-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,transformer,,Temperature,C,26.1
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-05-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,transformer,,Temperature,C,26.1
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-05-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,transformer,,Temperature,C,26.2
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,transformer,,Temperature,C,26.3
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,transformer,,Temperature,C,26.4
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-05-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,transformer,,Temperature,C,26.4
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-05-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
