Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776708,The Wheatlands,2023-05-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776708,The Wheatlands,2023-05-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776708,The Wheatlands,2023-05-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-05-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-05-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-05-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-05-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776708,The Wheatlands,2023-05-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-05-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-05-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776708,The Wheatlands,2023-05-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
