Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776708,The Wheatlands,2023-05-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-05-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-05-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-05-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-05-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,transformer,,Temperature,C,26.7
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-05-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,transformer,,Temperature,C,26.8
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,transformer,,Temperature,C,26.8
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,transformer,,Temperature,C,26.9
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,transformer,,Temperature,C,26.9
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.04
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,transformer,,Temperature,C,27.0
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-05-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,transformer,,Temperature,C,27.1
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,transformer,,Temperature,C,27.2
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.52
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,transformer,,Temperature,C,27.3
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,transformer,,Temperature,C,27.3
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
