Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.27
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,transformer,,Temperature,C,27.2
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.06
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,transformer,,Temperature,C,27.1
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.61
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,transformer,,Temperature,C,26.9
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.36
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,transformer,,Temperature,C,26.7
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.43
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,transformer,,Temperature,C,26.4
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.65
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,transformer,,Temperature,C,26.2
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,transformer,,Temperature,C,26.0
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,transformer,,Temperature,C,25.8
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.43
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.14
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.46
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,transformer,,Temperature,C,25.7
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
