Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,transformer,,Temperature,C,25.7
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.6
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,transformer,,Temperature,C,25.8
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.97
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,transformer,,Temperature,C,25.8
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.31
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,transformer,,Temperature,C,25.7
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.18
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.53
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.46
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.2
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,transformer,,Temperature,C,24.7
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
