Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-05-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-05-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-05-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-05-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-05-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
