Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-05-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
