Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
