Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-05-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776708,The Wheatlands,2023-05-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-05-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-05-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-05-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-05-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-05-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776708,The Wheatlands,2023-05-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776708,The Wheatlands,2023-05-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776708,The Wheatlands,2023-05-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776708,The Wheatlands,2023-05-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.68
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-05-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-05-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,transformer,,Temperature,C,22.2
