Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-05-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-05-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-05-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-05-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-05-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776708,The Wheatlands,2023-05-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-05-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-05-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-05-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-05-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
