Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-05-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-05-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-05-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-05-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
