Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-05-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-05-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-05-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-05-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
