Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-05-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-05-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-05-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-05-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776708,The Wheatlands,2023-05-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776708,The Wheatlands,2023-05-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776708,The Wheatlands,2023-05-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-05-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-05-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-05-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-05-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
