Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-05-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-05-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-05-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.1
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.95
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,transformer,,Temperature,C,25.4
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.34
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,transformer,,Temperature,C,25.5
