Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.45
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,transformer,,Temperature,C,25.4
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.58
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.33
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.67
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.91
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
