Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,transformer,,Temperature,C,24.6
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,transformer,,Temperature,C,24.5
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.8
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-05-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.6
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.42
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.35
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
