Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-05-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776708,The Wheatlands,2023-05-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776708,The Wheatlands,2023-05-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-05-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-05-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-05-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-05-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-05-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-05-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-05-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
