Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776708,The Wheatlands,2023-05-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-05-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-05-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-05-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-05-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-05-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-05-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776708,The Wheatlands,2023-05-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-05-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-05-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776708,The Wheatlands,2023-05-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776708,The Wheatlands,2023-05-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776708,The Wheatlands,2023-05-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776708,The Wheatlands,2023-05-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776708,The Wheatlands,2023-05-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-05-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
