Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-05-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-05-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-05-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-05-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,transformer,,Temperature,C,25.4
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.52
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.14
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-05-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-05-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.4
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,transformer,,Temperature,C,25.8
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,transformer,,Temperature,C,25.8
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.25
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-05-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,transformer,,Temperature,C,25.9
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,transformer,,Temperature,C,26.0
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.46
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,transformer,,Temperature,C,26.0
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
