Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,transformer,,Temperature,C,26.0
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-05-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.08
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,transformer,,Temperature,C,26.0
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,transformer,,Temperature,C,26.0
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,transformer,,Temperature,C,25.9
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,transformer,,Temperature,C,25.9
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.75
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,transformer,,Temperature,C,25.8
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,transformer,,Temperature,C,25.7
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.02
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-05-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.68
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.43
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-05-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.53
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-05-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.81
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
