Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,transformer,,Temperature,C,24.7
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-05-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,transformer,,Temperature,C,24.6
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-05-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.51
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,transformer,,Temperature,C,24.5
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-05-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.62
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-05-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-05-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-05-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-05-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-05-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.08
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-05-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-05-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
