Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-05-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-05-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-05-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-05-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
