Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
