Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-05-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-05-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-05-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-05-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-05-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-05-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,transformer,,Temperature,C,24.5
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-05-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,transformer,,Temperature,C,24.5
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
