Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,transformer,,Temperature,C,24.6
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-05-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,transformer,,Temperature,C,24.7
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-05-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-05-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-05-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-05-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-05-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.9
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-05-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,transformer,,Temperature,C,25.4
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-05-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,transformer,,Temperature,C,25.4
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
