Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-05-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-05-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-05-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-05-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,transformer,,Temperature,C,25.7
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-05-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,transformer,,Temperature,C,25.8
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-05-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,transformer,,Temperature,C,25.8
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776708,The Wheatlands,2023-05-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,transformer,,Temperature,C,25.9
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-05-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,transformer,,Temperature,C,25.9
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-05-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,transformer,,Temperature,C,25.9
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,transformer,,Temperature,C,26.0
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-05-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,transformer,,Temperature,C,26.0
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-05-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,transformer,,Temperature,C,26.1
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-05-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,transformer,,Temperature,C,26.1
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776708,The Wheatlands,2023-05-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,transformer,,Temperature,C,26.1
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776708,The Wheatlands,2023-05-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,transformer,,Temperature,C,26.1
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
