Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-05-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,transformer,,Temperature,C,26.2
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,transformer,,Temperature,C,26.3
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-05-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,transformer,,Temperature,C,26.4
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.59
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.51
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.03
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,transformer,,Temperature,C,26.7
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.19
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.85
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,transformer,,Temperature,C,26.8
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.52
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.69
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,transformer,,Temperature,C,26.9
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.5
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,transformer,,Temperature,C,26.9
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.41
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,transformer,,Temperature,C,26.9
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.43
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.77
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,transformer,,Temperature,C,26.9
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.94
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.19
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,transformer,,Temperature,C,26.9
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.54
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.9
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,transformer,,Temperature,C,26.9
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.24
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.43
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,transformer,,Temperature,C,26.8
