Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-4.87
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.3
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,transformer,,Temperature,C,26.7
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.15
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.83
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,transformer,,Temperature,C,26.6
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.81
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.93
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,transformer,,Temperature,C,26.5
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.64
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,transformer,,Temperature,C,26.4
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.2
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.1
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,transformer,,Temperature,C,26.3
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.43
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.93
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,transformer,,Temperature,C,26.2
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.94
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.33
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,transformer,,Temperature,C,26.1
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.28
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,transformer,,Temperature,C,26.0
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.23
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.29
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,transformer,,Temperature,C,25.9
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.4
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.6
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,01,N Current (RMS),A,50.9
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,transformer,,Temperature,C,25.8
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-05-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-3.64
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.53
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,01,N Current (RMS),A,48.5
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,transformer,,Temperature,C,25.7
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.94
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.22
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.16
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.18
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.19
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
