Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,transformer,,Temperature,C,25.4
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.14
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.41
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.95
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.89
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.8
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.09
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.02
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.54
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.1
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.26
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.93
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,transformer,,Temperature,C,24.7
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,transformer,,Temperature,C,24.6
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.22
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,transformer,,Temperature,C,24.5
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.85
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.78
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
