Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.98
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.47
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-05-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-05-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-05-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-05-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,01,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-05-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
