Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776708,The Wheatlands,2023-05-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776708,The Wheatlands,2023-05-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-05-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
