Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
