Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
